Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,49.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,41.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,37.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,48.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,52.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,50.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,58.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,39.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,51.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,61.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,38.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,49.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,57.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,43.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,70.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,49.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,60.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,44.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,49.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,67.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,40.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,42.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,76.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,43.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,45.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,92.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,57.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,67.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,42.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,113.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,56.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,64.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,43.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,43.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,80.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,56.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,52.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,118.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,49.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,54.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,48.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,51.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,37.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,109.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,58.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,49.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,57.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,59.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,59.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,65.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,57.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,56.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,66.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,64.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,63.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,38.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,98.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,15.8
