Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,38.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,77.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,62.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,65.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,29.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,64.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,47.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,65.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,117.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,53.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,72.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,49.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,73.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,53.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,23.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,72.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,59.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,60.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,111.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,75.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,47.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,68.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,47.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,116.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,124.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,47.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,68.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,30.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,28.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,48.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,45.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,54.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,48.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,60.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,66.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,30.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,39.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,39.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,68.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,54.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,64.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,119.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,19.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,46.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,66.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,68.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,56.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,57.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,74.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,127.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,50.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,77.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,83.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,41.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,66.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,33.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,21.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,28.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,61.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,38.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,41.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,54.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,36.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,17.2
