Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,50.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,64.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,76.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,83.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,21.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,39.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,95.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,141.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,49.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,36.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,59.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,99.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,51.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,163.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,42.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,45.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,87.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,41.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,62.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,52.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,64.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,99.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,21.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,49.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,167.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,22.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,53.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,54.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,86.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,40.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,155.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,48.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,68.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,44.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,41.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,72.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,137.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,74.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,40.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,73.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,46.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,60.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,29.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,69.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,45.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,55.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,57.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,55.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,53.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,56.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,55.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,49.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,63.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,38.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,48.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,50.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,41.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,47.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
