Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,51.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,43.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,48.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,52.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,43.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,44.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,48.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,52.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,33.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,38.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,40.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,48.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,43.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,47.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,41.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,39.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,41.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,72.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,43.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,57.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,60.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,21.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,43.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,44.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,66.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,40.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,130.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,45.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,51.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,65.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,120.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,33.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,58.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,55.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,65.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,32.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,116.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,20.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,53.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,50.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,83.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,45.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,44.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,44.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,43.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,51.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,49.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,45.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,48.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,20.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,12.3
