Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,49.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,53.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,61.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,60.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,62.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,45.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,58.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,57.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,58.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,44.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,130.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,56.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,61.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,40.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,53.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,52.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,52.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,74.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,51.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,38.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,40.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,56.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,99.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,50.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,43.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,58.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,63.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,81.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,116.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,16.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,52.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,38.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,62.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,36.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,80.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,22.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,77.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,37.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,28.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,51.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,57.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,68.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,71.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,61.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,19.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,56.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,52.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,19.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,44.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,16.8
