Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,38.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,44.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,75.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,50.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,40.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,53.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,53.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,20.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,37.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,55.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,49.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,20.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,41.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,36.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,23.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,46.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,21.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,22.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,21.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,32.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,32.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,36.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,22.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,20.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,38.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,34.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,22.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
