Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,40.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,19.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,18.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,36.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,88.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,39.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,45.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,39.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,23.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,41.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,48.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,40.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,45.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,46.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,38.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,47.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,40.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,37.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,46.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,41.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,42.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,42.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,25.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,46.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,40.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,42.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,25.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,46.7
