Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,42.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,54.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,75.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,20.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,58.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,52.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,49.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,67.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,50.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,45.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,69.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,52.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,58.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,55.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,22.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,48.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,59.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,50.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,48.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,62.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,52.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,61.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,56.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,22.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,39.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,81.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,28.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,42.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,53.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,85.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,18.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,40.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,81.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,28.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,62.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,40.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,73.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,39.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,28.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,62.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,78.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,37.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,86.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,58.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,39.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,75.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,28.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,18.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,66.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,58.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,67.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,42.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,28.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,70.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,49.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,69.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,28.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,39.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,17.0
