Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,73.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,44.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,84.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,57.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,157.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,38.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,77.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,55.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,75.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,142.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,28.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,68.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,72.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,83.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,141.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,48.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,82.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,102.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,154.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,45.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,80.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,139.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,52.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,198.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,49.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,62.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,67.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,105.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,53.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,179.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,58.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,73.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,103.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,37.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,153.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,32.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,42.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,64.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,94.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,131.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,62.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,90.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,106.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,101.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,145.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,21.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,28.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,72.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,109.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,87.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,143.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,57.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,81.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,117.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,38.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,161.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,72.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,72.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,107.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,99.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,150.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,23.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,67.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,60.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,69.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,66.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,60.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,61.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,40.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,84.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,62.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,54.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,43.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,120.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,40.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,70.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,51.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,61.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,40.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,29.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,18.9
