Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,44.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,54.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,37.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,43.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,59.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,88.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,61.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,72.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,71.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,28.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,42.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,67.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,85.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,136.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,22.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,44.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,78.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,76.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,130.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,47.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,82.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,60.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,112.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,55.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,76.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,58.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,57.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,85.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,50.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,70.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,84.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,122.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,22.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,48.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,51.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,28.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,28.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,50.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,49.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,54.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,51.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,67.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,107.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,49.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,45.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,84.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,113.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,48.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,67.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,69.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,55.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,98.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,15.7
