Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,41.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,86.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,82.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,112.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,40.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,63.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,41.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,53.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,36.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,39.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,45.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,55.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,64.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,43.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,40.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,68.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,44.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,55.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,18.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,21.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,74.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,52.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,67.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,47.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,73.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,109.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,67.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,28.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,38.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,19.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,69.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,39.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,57.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,102.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,59.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,180.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,55.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,54.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,73.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,23.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,142.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,37.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,43.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,52.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,56.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,48.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,65.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,34.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,41.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,43.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,45.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,40.5
