Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,58.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,37.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,58.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,58.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,51.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,59.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,51.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,22.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,56.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,50.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,21.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,21.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,21.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,51.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,33.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,51.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,39.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,57.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,53.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,43.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,58.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,58.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,22.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,56.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,51.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,51.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,51.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,51.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,38.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,43.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,50.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,39.5
