Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,43.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,45.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,63.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,123.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,56.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,161.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,58.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,55.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,146.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,73.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,186.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,40.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,77.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,58.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,181.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,103.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,236.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,80.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,48.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,171.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,88.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,205.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,90.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,186.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,97.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,224.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,32.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,59.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,40.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,140.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,71.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,176.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,58.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,140.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,69.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,175.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,126.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,59.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,164.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,108.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,58.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,28.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,50.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,103.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,42.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,18.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,121.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,47.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,139.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,54.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,124.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,59.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,29.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,51.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,21.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,32.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,132.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,58.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,156.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,41.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,107.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,127.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,50.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,22.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,120.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,18.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,49.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,103.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
