Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,49.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,48.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,37.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,111.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,54.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,135.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,50.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,102.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,51.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,37.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,123.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,40.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,110.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,43.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,37.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,130.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,110.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,49.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,128.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,105.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,56.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,144.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,37.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,91.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,56.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,96.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,119.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,58.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,85.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,33.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,18.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,50.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,83.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,71.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,33.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,44.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,74.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,23.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,32.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,73.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,18.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,75.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,101.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,64.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,23.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,50.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,76.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,28.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,49.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,90.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
