Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,50.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,22.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,38.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,70.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,54.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,81.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,49.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,64.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,21.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,38.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,25.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,21.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,55.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,25.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,33.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,21.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,20.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,29.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,18.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,33.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,21.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,28.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
