Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,22.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,40.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,41.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,20.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,41.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,20.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,40.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,22.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,39.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,22.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,40.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,18.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,33.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,70.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,72.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,37.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,75.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,42.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,73.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,37.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,73.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,54.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,71.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
