Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,92.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,143.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,53.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,65.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,43.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,77.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,48.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,143.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,52.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,60.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,51.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,73.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,144.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,54.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,58.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,51.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,65.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,28.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,43.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,136.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,52.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,61.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,50.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,71.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,42.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,137.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,52.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,72.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,81.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,29.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,41.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,143.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,32.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,59.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,18.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,73.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,52.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,60.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,131.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,56.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,73.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,56.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,71.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,95.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,54.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,59.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,70.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,70.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,134.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,55.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,65.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,76.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,40.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,58.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,59.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,70.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,88.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,46.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,153.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,29.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,52.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,61.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,50.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,65.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,41.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,39.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,66.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,49.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,84.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,70.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,148.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,55.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,63.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,85.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,72.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,80.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,143.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,42.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,66.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,86.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,84.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,20.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,77.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,90.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,89.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,29.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,140.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,61.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,91.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,90.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
