Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,52.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,91.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,42.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,59.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,50.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,89.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,36.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,51.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,48.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,39.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,52.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,78.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,49.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,28.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,56.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,41.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,49.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,39.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,21.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,54.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,41.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,28.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,58.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,43.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,46.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,38.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,33.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,48.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,59.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,40.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,83.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,41.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,49.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,38.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,18.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,37.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,64.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,67.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,40.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,18.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,40.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,68.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,65.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
