Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,48.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,49.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,49.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,43.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,42.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,43.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,81.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,48.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,52.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,41.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,52.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,30.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,69.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,56.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,58.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,68.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,40.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,49.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,43.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,44.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,23.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,42.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,50.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,37.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,70.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,42.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,36.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,61.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,37.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,42.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,43.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,97.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,23.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,53.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,94.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,44.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,41.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,53.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,59.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,103.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,40.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,57.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
