Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,22.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,18.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,42.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,87.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,22.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,111.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,49.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,55.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,40.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,61.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,92.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,46.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,50.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,46.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,37.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,20.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,48.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,32.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,38.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,32.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,21.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,40.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,22.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,40.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,22.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,40.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,21.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,22.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,21.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,32.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,46.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,46.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
