Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,41.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,25.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,22.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,22.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,22.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,46.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,39.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,46.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,39.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,23.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,45.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,30.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,22.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,30.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,20.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,45.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,45.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,49.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,47.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,46.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,53.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,23.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,51.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,38.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,91.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,45.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,52.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,45.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,51.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,38.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
