Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,38.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,63.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,58.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,67.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,55.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,64.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,61.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,52.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,33.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,64.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,61.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,28.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,50.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,48.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,121.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,51.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,52.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,55.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,41.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,113.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,54.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,47.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,39.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,63.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,79.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,34.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,54.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,59.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,84.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,40.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,21.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,52.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,90.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,40.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,125.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,92.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,47.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,37.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,104.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,143.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,60.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,99.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,37.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,138.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,18.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,48.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,58.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,104.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,141.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,23.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,57.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,107.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,149.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,53.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,44.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,101.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,43.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,53.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,56.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,64.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,110.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,53.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,118.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,153.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,55.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,60.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,100.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
