Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,50.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,111.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,138.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,68.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,79.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,106.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,101.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,148.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,63.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,52.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,114.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,49.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,94.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,155.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,67.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,104.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,43.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,32.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,22.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,62.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,49.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,105.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,144.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,16.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,49.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,120.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,61.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,71.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,174.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,60.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,111.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,152.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,55.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,48.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,97.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,42.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,142.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,28.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,50.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,106.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,51.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,150.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,49.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,45.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,104.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,145.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,49.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,108.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,141.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,28.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,119.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,158.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,28.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,55.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,49.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,127.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,51.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,171.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,41.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,61.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,52.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,108.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,158.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,18.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,33.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,53.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,88.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,113.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,152.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,75.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,111.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,39.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,159.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,43.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,85.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,118.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
