Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,30.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,68.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,32.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,41.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,77.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,32.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,45.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,32.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,32.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,42.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,39.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,41.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,49.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,47.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,49.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,69.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,51.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,55.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,38.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,44.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,16.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,42.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,58.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,29.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,44.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,68.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,40.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,32.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,72.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,58.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
