Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,40.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,22.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,44.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,39.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,44.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,29.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,39.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,28.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,45.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,22.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,43.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,68.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,39.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,22.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,47.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,73.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,42.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,68.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,67.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,67.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,23.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,47.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,67.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,42.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,69.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,53.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,43.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,68.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,56.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,106.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,25.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,69.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,47.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,71.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,44.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,47.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,30.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,70.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,41.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,23.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,48.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,69.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,24.0
