Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,38.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,68.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,22.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,66.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,49.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,40.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,70.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,55.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,47.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,49.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,123.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,69.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,55.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,37.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,122.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,53.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,49.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,38.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,62.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,49.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,80.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,54.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,149.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,64.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,50.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,57.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,32.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,63.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,49.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,32.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,64.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,52.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,70.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,139.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,63.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,59.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,32.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,74.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,32.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,148.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,59.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,59.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,63.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,44.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,131.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,58.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,67.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,75.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,143.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,59.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,71.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,75.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,53.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,152.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,60.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,63.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,57.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,73.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,46.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,146.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,65.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,69.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,90.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,65.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,41.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,112.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,146.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,59.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,63.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,62.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,68.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,41.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,137.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,65.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,58.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,63.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,65.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,40.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,69.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,59.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,47.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,70.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
