Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,47.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,147.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,15.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,64.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,59.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,56.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,68.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,149.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,60.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,68.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,79.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,60.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,57.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,39.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,22.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,53.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,57.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,21.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,44.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,57.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,71.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,38.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,49.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,38.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,57.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,37.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,45.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,44.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,50.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,63.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,67.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,121.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,42.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,46.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,55.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,76.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,51.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,61.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,75.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,37.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,126.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,59.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,58.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,77.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,115.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,34.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,49.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,86.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,36.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,134.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,20.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,57.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,92.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,52.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,40.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,150.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,56.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,81.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,82.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,133.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,49.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,58.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,95.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,37.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,155.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,49.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,59.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,59.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,104.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,46.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,169.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,63.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,46.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,64.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,102.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,37.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
