Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,47.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,151.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,42.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,58.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,72.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,39.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,65.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,49.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,44.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,92.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,28.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,124.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,41.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,56.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,44.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,47.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,43.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,28.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,18.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,40.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,28.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,45.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,44.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
