Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,34.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,29.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,55.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,50.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,38.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,50.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,49.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,51.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,38.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,64.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,53.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,39.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,55.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,21.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,43.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,50.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,67.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,40.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,63.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,43.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,71.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,42.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,69.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,30.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,36.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,44.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,62.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,54.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,39.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,56.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,50.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,89.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,40.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,127.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,49.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,94.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,136.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,56.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,96.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,134.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,63.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,37.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,93.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,43.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,50.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,137.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,64.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,88.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,43.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
