Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,129.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,58.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,48.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,94.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,42.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,137.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,29.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,55.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,44.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,94.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,36.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,133.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,57.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,52.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,90.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,128.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,51.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,64.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,90.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,28.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,121.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,43.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,44.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,88.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,119.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,55.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,88.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,21.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,45.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,41.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,81.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,54.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,70.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,77.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,33.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,30.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,67.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,79.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,52.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,88.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,29.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,49.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,82.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,59.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,45.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,106.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,44.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,150.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,38.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,56.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,85.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,48.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,57.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,81.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,69.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,60.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,93.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,131.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,41.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,55.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,91.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
