Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,85.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,147.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,61.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,53.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,90.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,161.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,66.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,38.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,57.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,104.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,49.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,180.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,44.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,18.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,40.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,57.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,98.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,153.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,45.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,39.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,49.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,99.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,45.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,152.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,34.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,51.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,118.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,47.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,161.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,43.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,77.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,43.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,133.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,90.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,225.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,19.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,101.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,52.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,159.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,42.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,48.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,92.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,43.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,147.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,59.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,44.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,79.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,141.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,20.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,39.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,67.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,77.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,88.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,40.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,78.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,111.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,102.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,47.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,73.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,16.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,41.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,82.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
