Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,22.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,67.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,60.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,38.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,44.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,40.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,43.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,43.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,38.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,40.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,50.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,28.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,40.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,18.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,29.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,48.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,32.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
