Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,39.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,41.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,45.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,64.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,18.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,40.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,60.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,51.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,39.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,39.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,40.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,20.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,25.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,47.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,53.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,25.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,37.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,37.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,46.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,18.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,33.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,20.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,38.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,24.9
