Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,45.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,21.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,32.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,46.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,38.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,38.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,40.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,44.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,44.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,42.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,47.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,38.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,63.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,42.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,46.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,68.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,47.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,67.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,42.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,33.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,66.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,39.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,68.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,28.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,48.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,33.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,65.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,44.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,122.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,49.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,66.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,28.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,44.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,47.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,20.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,71.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,45.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,82.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,52.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,142.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,11.2
