Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,50.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,47.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,72.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,104.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,118.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,58.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,87.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,49.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,67.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,38.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,63.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,52.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,53.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,65.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,28.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,50.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,56.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,39.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,55.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,48.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,52.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,32.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,81.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,49.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,75.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,50.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,53.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,38.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,55.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,51.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,39.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,54.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,79.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,50.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,129.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,55.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,44.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,64.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,44.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,100.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,114.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,18.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,34.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,68.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,49.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,52.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,51.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,113.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,48.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,73.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,57.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,57.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,28.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,53.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,133.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,65.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,108.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,58.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,16.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,45.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,89.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,64.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,42.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,51.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,16.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,16.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,50.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,96.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,55.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,164.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,44.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,58.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,52.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,74.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,28.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,55.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,120.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,139.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,11.6
