Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,64.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,48.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,48.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,44.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,21.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,53.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,74.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,42.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,36.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,70.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,50.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,68.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,41.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,55.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,57.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,61.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,49.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,45.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,51.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,54.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,55.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,104.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,51.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,39.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,62.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,25.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,67.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,41.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,49.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,69.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,52.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,65.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,50.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,32.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,38.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,53.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,38.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,70.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,44.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,43.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,76.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,66.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,51.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,39.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,80.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,58.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,65.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,15.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,20.8
