Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,70.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,32.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,54.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,49.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,56.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,49.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,58.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,42.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,49.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,42.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,22.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,38.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,58.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,39.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,44.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,44.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,39.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,53.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,53.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,7.8
