Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,40.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,43.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,21.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,21.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,44.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,22.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,40.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,28.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,22.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,40.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,33.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,40.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,46.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,18.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,41.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,22.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,22.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,41.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,69.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,28.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,49.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,43.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,56.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,54.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,58.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,51.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,59.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,43.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,64.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,57.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,22.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,66.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,49.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,67.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,19.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,48.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,33.2
