Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,100.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,41.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,92.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,142.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,51.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,101.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,41.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,140.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,16.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,56.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,39.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,119.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,52.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,159.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,43.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,48.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,140.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,62.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,181.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,40.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,133.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,69.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,177.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,52.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,36.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,123.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,55.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,166.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,58.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,105.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,49.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,92.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,151.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,52.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,40.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,107.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,29.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,43.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,144.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,60.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,95.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,131.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,77.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,43.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,98.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,43.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,138.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,22.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,71.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,42.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,102.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,38.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,141.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,19.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,36.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,74.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,44.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,138.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,53.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,178.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,21.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,62.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,122.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,56.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,159.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,53.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,65.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,122.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,158.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,58.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,121.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,52.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,80.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,161.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,15.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,59.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,148.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,64.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,191.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,58.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,33.5
