Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,55.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,70.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,72.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,43.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,53.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,67.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,34.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,115.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,52.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,56.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,33.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,66.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,55.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,70.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,67.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,39.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,75.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,21.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,64.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,47.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,50.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,67.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,47.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,29.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,57.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,55.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,37.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,64.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,89.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,127.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,43.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,57.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,22.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,44.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,51.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,47.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,71.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,62.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,56.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,29.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,22.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,50.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,38.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,49.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,33.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,42.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,32.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,53.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,23.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,40.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,18.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,52.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,75.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,107.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,46.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,50.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,62.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,21.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,53.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,40.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,40.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,42.7
