Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,86.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,37.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,43.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,54.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,41.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,42.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,40.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,22.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,37.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,38.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,45.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,37.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,21.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,42.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,20.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,32.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,37.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,21.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,41.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,42.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,44.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
