Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,46.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,52.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,58.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,47.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,42.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,96.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,38.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,44.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,52.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,44.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,60.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,29.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,38.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,76.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,33.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,115.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,30.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,52.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,38.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,65.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,39.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,28.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,63.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,74.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,47.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,122.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,60.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,88.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,51.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,138.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,19.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,66.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,91.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,144.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,15.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,56.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,91.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,49.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,51.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,96.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,44.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,142.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,18.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,56.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,79.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,40.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,33.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,63.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,40.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,67.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,42.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,113.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,43.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,58.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,47.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,60.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
