Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,49.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,80.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,136.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,37.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,60.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,61.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,33.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,51.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,47.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,72.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,45.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,63.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,44.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,60.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,80.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,42.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,59.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,57.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,56.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,52.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,58.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,61.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,70.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,52.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,63.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,61.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,58.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,55.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,41.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,75.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,54.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,65.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,116.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,40.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,79.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,55.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,63.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,36.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,110.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,69.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,47.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,75.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,64.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,58.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,76.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,39.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,65.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,60.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,58.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,59.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,83.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,38.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,63.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,97.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,37.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,64.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,87.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,67.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,133.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,51.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,55.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,47.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,94.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
