Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,38.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,25.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,32.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,23.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,30.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,53.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,28.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,48.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,40.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,23.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,91.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,46.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,37.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,34.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,23.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,48.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,52.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,52.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,23.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,47.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,38.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,54.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,44.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,56.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,37.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,46.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,58.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,47.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,52.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,39.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,99.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,47.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,51.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,51.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
