Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,40.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,34.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,91.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,39.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,32.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,45.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,41.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,25.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,46.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,39.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,41.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,46.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,25.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,34.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,46.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,20.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,40.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,48.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,41.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,57.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,28.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,19.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,59.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,60.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,28.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,62.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,41.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,28.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,21.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,56.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,64.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,29.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,45.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,57.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,46.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,60.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,53.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
