Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,22.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,48.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,57.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,53.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,29.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,23.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,53.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,68.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,57.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,22.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,39.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,60.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,51.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,30.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,38.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,59.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,55.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,67.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,41.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,68.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,51.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,28.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,46.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,69.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,61.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,25.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,45.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,66.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,65.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,101.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,44.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,66.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,64.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,30.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,54.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,69.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,58.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,62.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,67.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,58.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,62.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,68.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,68.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,22.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,66.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,75.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,95.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,37.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,96.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,138.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,35.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,63.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,79.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,103.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,90.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,151.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,62.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,62.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,77.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,39.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,62.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,52.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,65.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,67.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,38.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,84.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
