Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,32.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,42.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,59.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,40.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,83.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,91.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,128.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,53.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,40.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,67.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,38.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,40.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,76.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,38.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,48.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,74.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,74.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,32.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,45.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,48.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,67.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,38.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,70.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,63.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,39.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,75.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,40.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,71.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,40.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,71.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,51.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,59.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,43.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,47.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,67.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,85.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,53.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,146.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,51.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,49.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,84.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,42.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,135.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,47.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,52.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,76.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,33.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,60.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,50.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,72.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,49.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,40.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,52.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,74.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,61.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,134.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,20.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,42.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,49.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,41.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,91.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,59.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,156.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,50.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,111.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,57.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,170.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,22.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,48.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,50.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,97.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
