Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,45.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,146.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,55.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,93.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,40.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,137.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,71.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,75.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,85.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,35.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,44.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,42.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,53.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,77.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,82.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,40.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,101.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,147.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,20.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,51.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,77.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,40.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,127.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,39.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,69.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,44.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,41.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,65.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,103.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,40.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,54.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,72.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,59.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,119.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,52.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,72.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,43.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,28.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,44.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,38.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,85.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,47.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,120.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,41.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,41.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,100.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,50.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,36.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,79.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,45.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,44.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,49.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,33.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,68.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,49.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,20.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,53.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,51.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,38.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,59.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,63.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,65.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
