Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,48.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,46.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,55.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,108.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,58.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,42.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,107.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,37.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,57.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,41.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,27.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,44.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,42.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,36.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,43.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,32.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,82.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,53.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,38.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,52.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,30.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,24.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,49.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,64.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,40.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,62.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,29.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,70.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,32.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,37.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,104.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,61.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,30.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,66.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,32.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,32.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,23.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,39.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,30.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,45.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,22.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,49.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
