Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,135.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,23.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,45.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,63.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,58.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,84.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,41.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,15.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,69.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,56.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,87.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,133.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,70.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,73.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,15.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,52.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,84.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,41.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,68.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,34.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,41.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,69.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,32.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,60.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,65.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,68.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,40.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,74.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,46.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,118.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,34.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,44.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,75.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,35.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,43.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,42.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,75.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,34.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,15.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,38.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,39.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,57.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,103.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,43.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,153.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,16.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,44.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,57.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,90.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,81.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,38.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,52.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,71.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,31.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,56.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,64.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,30.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,16.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,51.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,76.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
