Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,44.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,76.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,37.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,30.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,95.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,37.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,47.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,42.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,37.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,126.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,59.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,170.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,12.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,110.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,52.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,150.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,20.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,38.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,92.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,39.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,43.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,59.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,138.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,43.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,40.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,97.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,39.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,151.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,29.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,54.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,25.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,56.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,86.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,39.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,146.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,18.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,56.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,81.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,33.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,117.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,21.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,21.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,53.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,78.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,37.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,24.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,18.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,69.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,75.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,44.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,81.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,39.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,17.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,101.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,38.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,130.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,28.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,42.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,76.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,34.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,76.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,16.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,16.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,21.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,42.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,80.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,16.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,40.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,80.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
