Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,36.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,33.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,75.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,15.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,34.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,78.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,25.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,34.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,76.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,89.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,37.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,111.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,89.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,38.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,26.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,108.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,20.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,50.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,38.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.47
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,19.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,55.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,36.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,38.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,22.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,22.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,21.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,58.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,36.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,18.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,70.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,91.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,19.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,33.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,86.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,36.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,36.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,15.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,39.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,82.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,36.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,40.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,75.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,37.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,27.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,30.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,61.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,60.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,37.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,58.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,37.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,19.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,66.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,42.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,54.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,37.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,18.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,17.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,60.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,37.0
