Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,20.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,13.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,22.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,26.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,23.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,64.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,36.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,13.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,16.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,27.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,71.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,22.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,22.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,37.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,20.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,17.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,62.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,35.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,21.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,22.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,71.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,23.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,26.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,16.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,18.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,18.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,66.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,23.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,17.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,17.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,11.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,18.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,26.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,33.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,25.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,25.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,22.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,10.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,23.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,31.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,21.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,23.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,27.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,48.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,20.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,18.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,34.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,32.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,39.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,19.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,19.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,19.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,51.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,32.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,38.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,10.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,44.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,37.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,60.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,39.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,44.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,14.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,26.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,14.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,59.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,65.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,32.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,31.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,15.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,14.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,27.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,52.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,35.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,56.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,32.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,29.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,14.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,5.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,24.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,15.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,54.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,46.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,32.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,31.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,33.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,14.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,49.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,24.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,31.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,36.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,26.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,14.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,21.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,45.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,29.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,42.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,31.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
