Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,31.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,11.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,9.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,33.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,41.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,31.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,33.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,8.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,15.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,11.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,35.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,62.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,31.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,39.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,18.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,17.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,47.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,60.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,30.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,20.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,10.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,22.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,18.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,46.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,40.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,50.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,21.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,17.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,23.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,28.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,54.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,29.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,19.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,15.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,30.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,9.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,22.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,46.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,54.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,20.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,8.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,18.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,8.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,29.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,38.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,55.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,28.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,18.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,23.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,14.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,33.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,40.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,79.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,28.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,16.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,33.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,13.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,35.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,20.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,63.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,27.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,30.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,35.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,63.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,42.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,35.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,75.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,27.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,43.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,137.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,39.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,13.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,69.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,14.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,49.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,58.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,76.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,6.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,26.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,46.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,144.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,11.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,13.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,26.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,12.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,40.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,41.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,72.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,26.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,26.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,11.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,10.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,21.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,10.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,29.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,45.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,66.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,25.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,22.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,11.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,6.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,20.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,12.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,33.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,43.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,74.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,25.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,24.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,17.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,12.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,30.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,12.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,46.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,29.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,53.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,24.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,27.0
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,33.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,32.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,14.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,55.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,12.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,50.4
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,33.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,55.2
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,24.5
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
734649,LOVE LANE SOUTH - STOURBRIDGE,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
